Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,-80.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,22.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,351.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,270.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,-80.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,352.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,271.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,22.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,-80.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,24.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,348.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,271.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,22.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,-79.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,347.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,17.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,-80.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,350.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,26.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,-81.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,66.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,352.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,272.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,22.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,-82.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,26.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,356.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,17.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,-81.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,26.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,61.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,274.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,16.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,-82.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,23.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,355.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
