Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,20.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,-82.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,27.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,64.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,356.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,17.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,-82.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,25.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,358.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,19.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,-83.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,17.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,-77.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,19.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,336.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,277.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,-79.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,16.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,343.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,16.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,-83.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,17.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,358.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,14.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,-82.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,12.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,357.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,18.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,-76.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,335.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
