Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,14.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,-82.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,13.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,357.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,277.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,17.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,-84.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,14.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,362.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,277.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,17.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,-85.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,12.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,365.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,277.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,17.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,-85.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,364.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,18.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,-84.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,361.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,12.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,-84.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,15.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,12.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,-76.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,17.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,327.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,12.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,-81.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,15.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,348.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
