Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,11.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,-85.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,16.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,362.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,-85.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,15.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,363.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,11.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,-86.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,17.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,11.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,-86.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,15.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,368.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,11.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,-86.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,15.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,368.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.92
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,11.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,-86.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,15.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,11.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,-86.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,15.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,368.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,12.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,-86.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,16.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,366.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,282.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,-87.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,15.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,369.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
