Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,11.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,-88.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,14.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,372.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,12.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,-87.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,12.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,366.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,12.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,-89.06
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,13.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,372.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,12.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,-88.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,13.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,372.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,11.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,-89.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,13.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,372.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,11.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,-88.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,371.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,285.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,11.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,-89.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,373.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,285.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.33
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,12.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,-89.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,14.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,374.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
