Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,13.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,-88.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,13.87
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,372.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,12.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,-85.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,13.43
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,361.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.17
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,12.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,-87.08
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,366.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.26
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,12.98
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,-86.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,12.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,366.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.54
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.58
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.99
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.31
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,12.53
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,-88.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,13.88
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,371.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.46
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.47
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.95
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,12.91
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,-87.76
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,14.38
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,369.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.28
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.67
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,13.97
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,-87.52
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,14.01
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,368.6
775784,Abberley Chase - Fernhill Heath,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,292.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,-90.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,13.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,379.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
