Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,14.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,-90.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,14.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,377.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,13.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,-90.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,13.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,378.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,291.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,14.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,-90.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,14.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,377.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,291.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,15.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,-88.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,371.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,291.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,-87.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,16.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,367.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,293.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,15.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,-87.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,18.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,368.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,15.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,-87.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,16.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,366.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,292.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,15.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,-89.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,17.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,375.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,292.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,16.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,-89.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,376.8
