Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,15.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,-89.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,21.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,376.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,294.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,20.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,-90.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,17.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,379.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,295.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,20.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,-89.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,20.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,371.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,295.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,19.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,-89.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,21.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,372.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,295.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,16.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,-89.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,21.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,374.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,296.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,17.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,-86.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,20.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,362.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,296.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,19.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,-91.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,381.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,296.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,21.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,-90.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,21.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,380.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,296.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
