Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,21.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,-90.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,24.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,68.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,382.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,295.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,19.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,-88.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,25.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,374.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,293.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,-88.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,23.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,374.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,293.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,19.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,-87.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,25.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,373.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,20.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,-86.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,25.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,369.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,293.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,25.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,-85.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,27.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,66.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,365.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,294.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,29.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,-86.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,32.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,76.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,369.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,139.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,293.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,27.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,-83.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,26.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,356.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,293.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
