Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,24.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,-84.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,30.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,359.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,293.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,22.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,-85.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,27.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,366.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,293.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,25.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,-85.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,28.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,365.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,292.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,29.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,-84.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,64.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,362.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,292.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,155.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,29.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,-85.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,27.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,364.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,292.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,21.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,-83.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,35.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,83.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,358.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,20.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,-84.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,32.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,76.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,363.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,142.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,290.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,155.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,22.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,-85.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,31.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,368.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,290.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,155.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
