Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,21.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,-87.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,29.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,374.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,288.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,154.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,28.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,-85.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,28.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,365.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,287.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-27.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,154.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,39.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,-84.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,28.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,104.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,362.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,285.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,155.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,28.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,-82.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,26.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,356.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,286.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,20.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,-79.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,27.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,343.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,285.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,25.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,-79.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,29.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,342.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,286.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,25.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,-84.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,27.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,360.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,286.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,-84.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,32.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,64.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,362.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,21.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,-84.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,28.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,360.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
