Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,22.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,-86.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,28.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,74.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,369.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,20.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,-84.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,362.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,30.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,-83.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,16.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,86.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,357.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,32.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,-81.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,23.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,70.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,348.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,281.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,31.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,-80.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,20.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,77.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,347.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,25.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,-81.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,16.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,350.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,25.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,-83.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,17.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,71.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,356.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,22.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,-83.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,14.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,357.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
