Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,22.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,-83.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,15.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,64.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,358.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,21.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,-84.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,13.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,361.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,22.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,-86.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,365.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,25.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,-84.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,16.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,359.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,26.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,-84.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,18.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,68.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,24.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,-83.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,20.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,354.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,22.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-84.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,17.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,360.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,277.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,23.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,-84.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,16.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
