Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,21.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,-84.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,16.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,362.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,277.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,31.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,-84.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,16.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,89.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,360.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,29.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,-84.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,361.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,-82.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,84.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,130.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,29.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-82.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,17.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,78.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,352.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,22.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,-80.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,16.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,346.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,21.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,-81.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,16.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,351.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,274.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,-78.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,14.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,339.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,274.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,19.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,-77.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,15.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,336.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
