Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,19.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,-82.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,25.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,353.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,16.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,-83.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,17.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,359.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,16.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-83.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,18.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,359.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-81.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,351.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,21.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,-82.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,17.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,353.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,277.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,23.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,-81.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,24.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,350.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,24.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-83.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,24.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,357.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,21.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,-83.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,357.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
