Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,22.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-80.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,25.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,344.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,17.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-82.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,18.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,356.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,18.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-82.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,21.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,355.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,20.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-82.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,19.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,275.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,21.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-83.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,23.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,357.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,20.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-79.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,22.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,341.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,18.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,-78.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,24.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,339.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,20.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-83.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,25.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
