Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,24.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-82.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,23.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,357.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,20.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-82.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,27.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,355.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,19.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-79.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,23.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,346.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,24.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,-78.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,27.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,343.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,-79.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,30.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,346.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,273.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,23.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,-80.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,24.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,68.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,348.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,273.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,26.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,-79.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,30.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,78.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,345.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,23.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,-79.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,349.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,23.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,-80.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,74.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
