Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,350.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,21.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,-80.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,25.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,351.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,21.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,-77.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,27.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,341.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,272.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,24.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,-79.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,27.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,346.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,18.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,-80.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,23.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,350.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,273.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,20.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,-81.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,25.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,355.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,17.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,-80.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,21.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,349.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,274.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,155.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,22.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,-81.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,353.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,19.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,-81.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,20.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,353.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
