Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,17.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,-82.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,22.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,357.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,279.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,18.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,-83.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,24.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,356.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,14.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,-82.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,22.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,357.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,15.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,-81.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,19.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,353.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,18.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,-84.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,363.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,17.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,-83.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,360.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,16.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,-80.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,16.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,346.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,279.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,155.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,19.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,-83.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,18.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,363.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.3
