Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,17.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,-84.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,15.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,362.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,14.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,-83.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,14.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,360.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,-85.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,11.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,367.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,13.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,-86.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,14.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,369.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,15.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,-84.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,13.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,362.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,15.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,-86.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,13.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,367.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,15.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,-87.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,13.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,370.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,12.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,-86.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,12.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,368.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.2
