Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,-86.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,11.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,367.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,14.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,-80.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,11.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,343.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,11.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,-84.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,12.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,359.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,11.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,-87.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,10.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,370.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,-87.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,11.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,370.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,11.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,-87.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,12.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,370.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,-87.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,11.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,371.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,12.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,-85.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,11.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,362.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,12.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,-86.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,11.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,367.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
