Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,11.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,-87.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,11.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,370.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,-87.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,371.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,12.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,-86.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,11.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,369.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,12.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,-88.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,13.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,373.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,-90.17
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,14.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,377.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,287.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,12.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,-89.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,11.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,376.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.26
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,287.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,12.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,-89.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,12.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,374.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,288.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,12.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,-89.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,13.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,375.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,288.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
