Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,-88.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,372.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,288.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,12.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,-90.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,15.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,376.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,13.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,-90.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,15.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,377.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.18
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,287.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,-89.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,15.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,374.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,-89.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,14.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,374.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.34
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,288.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,-89.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,15.38
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,376.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,288.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.46
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,12.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,-89.43
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,15.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,375.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,288.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.54
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,13.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,-89.28
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,16.85
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,374.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.39
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.25
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,287.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.42
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.97
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,13.64
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,-88.91
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,15.86
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,372.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.15
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,287.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.33
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.37
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,-88.1
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,16.22
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,370.3
775784,Abberley Chase - Fernhill Heath,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
